Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,transformer,,Temperature,C,14.9
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,transformer,,Temperature,C,20.2
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
