Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,transformer,,Temperature,C,20.7
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,transformer,,Temperature,C,20.7
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,20.7
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-05-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
