Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-05-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,transformer,,Temperature,C,21.8
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-05-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-05-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,transformer,,Temperature,C,22.6
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,transformer,,Temperature,C,22.8
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-05-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-05-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,01,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-05-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-05-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,transformer,,Temperature,C,23.8
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
