Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-05-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-05-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-05-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-05-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,transformer,,Temperature,C,24.4
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-05-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,01,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,transformer,,Temperature,C,24.5
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-05-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-05-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,transformer,,Temperature,C,24.7
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-05-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,01,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-05-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-05-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,02,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,02,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,transformer,,Temperature,C,25.6
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,transformer,,Temperature,C,25.7
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
