Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,transformer,,Temperature,C,25.9
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,transformer,,Temperature,C,26.1
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,transformer,,Temperature,C,26.1
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,transformer,,Temperature,C,26.1
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,transformer,,Temperature,C,26.2
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,02,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,transformer,,Temperature,C,26.2
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,02,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,transformer,,Temperature,C,26.4
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,01,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,transformer,,Temperature,C,26.5
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,01,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,26.7
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,01,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,transformer,,Temperature,C,26.2
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-05-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,02,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,transformer,,Temperature,C,27.0
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,26.7
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,transformer,,Temperature,C,27.4
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-05-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
