Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,transformer,,Temperature,C,27.7
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-05-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,transformer,,Temperature,C,27.3
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-05-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,transformer,,Temperature,C,28.1
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-05-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,transformer,,Temperature,C,28.1
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-05-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,transformer,,Temperature,C,28.4
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-05-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,transformer,,Temperature,C,28.6
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,transformer,,Temperature,C,28.4
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-05-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,02,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,transformer,,Temperature,C,29.1
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-05-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,transformer,,Temperature,C,29.6
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-05-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,02,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,30.1
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,transformer,,Temperature,C,30.7
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,transformer,,Temperature,C,31.2
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.93
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,transformer,,Temperature,C,30.8
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,transformer,,Temperature,C,31.6
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
