Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,transformer,,Temperature,C,31.4
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-1.64
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,transformer,,Temperature,C,32.5
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.96
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,01,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,transformer,,Temperature,C,33.4
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.74
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,01,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,transformer,,Temperature,C,33.5
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,01,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,transformer,,Temperature,C,33.1
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.4
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,01,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,transformer,,Temperature,C,33.1
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.08
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,transformer,,Temperature,C,33.8
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.53
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,transformer,,Temperature,C,33.4
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,transformer,,Temperature,C,32.4
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,transformer,,Temperature,C,30.5
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,transformer,,Temperature,C,31.8
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,01,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,transformer,,Temperature,C,31.6
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-05-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,02,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,transformer,,Temperature,C,29.4
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-05-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
