Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,02,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,transformer,,Temperature,C,29.7
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-05-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,02,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,01,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,transformer,,Temperature,C,31.1
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776535,Sycamore Farm - Redditch,2023-05-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.74
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.6
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,02,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,01,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,transformer,,Temperature,C,31.2
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-05-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,02,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,transformer,,Temperature,C,29.2
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-05-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,02,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,transformer,,Temperature,C,29.0
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-05-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,02,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,transformer,,Temperature,C,29.3
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,29.7
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,01,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,28.9
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,28.7
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,28.3
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,transformer,,Temperature,C,28.1
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,transformer,,Temperature,C,27.9
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,transformer,,Temperature,C,25.8
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
