Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,transformer,,Temperature,C,27.4
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,transformer,,Temperature,C,26.8
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,transformer,,Temperature,C,26.1
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,transformer,,Temperature,C,26.5
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,transformer,,Temperature,C,24.9
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,01,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,26.2
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,01,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,25.3
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,02,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,24.5
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,02,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,24.1
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.73
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,02,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,02,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,02,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,23.0
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,02,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,23.0
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
