Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,22.4
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,01,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,02,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,02,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-05-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-05-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-05-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-05-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,transformer,,Temperature,C,11.9
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
