Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,transformer,,Temperature,C,20.7
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
