Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,transformer,,Temperature,C,20.7
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-05-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-05-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-05-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-05-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,02,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,02,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-05-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-05-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,transformer,,Temperature,C,17.4
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
