Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-05-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-05-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-05-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,02,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,02,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,01,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,transformer,,Temperature,C,21.7
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,transformer,,Temperature,C,21.9
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
