Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,01,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
