Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,02,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,02,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-05-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,02,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,01,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-05-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,02,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-05-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,02,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-05-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-05-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,02,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-05-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-05-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,01,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,02,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,01,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
