Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.67
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,02,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,02,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,01,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.94
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,01,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.67
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,02,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,02,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,01,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,02,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776535,Sycamore Farm - Redditch,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,02,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776535,Sycamore Farm - Redditch,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.24
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,02,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,01,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.24
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,02,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.76
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776535,Sycamore Farm - Redditch,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,02,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776535,Sycamore Farm - Redditch,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,02,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776535,Sycamore Farm - Redditch,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,02,N Current (RMS),A,49.5
