Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,4.0
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.57
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
776535,Sycamore Farm - Redditch,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.19
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,02,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,01,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-05-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-05-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-05-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-05-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,transformer,,Temperature,C,21.9
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
