Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-05-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,transformer,,Temperature,C,21.5
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-05-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.54
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,02,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-05-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.64
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,02,N Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-05-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,02,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-05-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.08
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,02,N Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-05-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,02,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,01,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-05-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.73
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-05-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.92
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.5
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776535,Sycamore Farm - Redditch,2023-05-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,02,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-05-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,02,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-05-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.98
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,02,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-05-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.76
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,02,N Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-05-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,02,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.74
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-05-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
