Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,02,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-05-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.84
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,02,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-05-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,02,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-05-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,01,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.76
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776535,Sycamore Farm - Redditch,2023-05-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,02,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,01,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-05-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,02,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-05-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,02,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,01,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-05-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,02,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-05-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-05-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-05-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,02,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,01,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
