Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,01,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,02,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.76
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,02,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,02,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,01,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,01,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,01,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
