Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.39
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,02,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,02,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-05-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-05-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
