Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-05-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-05-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
