Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,transformer,,Temperature,C,18.2
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
