Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
